Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Max),A,165.5
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.75
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Min),A,93.75
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Max),A,148.5
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.12
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Min),A,138.88
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Max),A,223.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.12
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.19
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9415
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92868
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98306
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (Min),A,26.75
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (Max),A,78.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,47.12
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,31.75
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,59.88
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.62
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.38
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,86.5
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.12
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,53.38
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,101.38
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.5
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99176
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97269
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95489
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (Min),A,23.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (Max),A,62.25
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,41.75
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,42.25
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,80.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.75
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,42.62
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,79.62
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.62
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.12
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.19
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9342
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98264
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98035
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (Min),A,62.25
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (Max),A,38.88
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,43.38
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,49.38
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,78.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.88
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,54.88
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,85.75
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Min),A,67.62
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Max),A,141.75
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,85.62
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Min),A,114.12
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Max),A,157.12
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.88
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Min),A,104.75
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Max),A,174.25
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Min),A,145.88
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Max),A,246.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.88
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.63
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95541
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98743
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96872
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (Min),A,33.88
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (Max),A,62.25
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,47.12
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,30.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,95.75
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.12
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,72.25
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,93.75
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,81.75
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,45.75
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,81.38
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.25
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.5
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99167
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98102
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91467
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (Min),A,24.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (Max),A,65.62
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,40.88
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,48.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,84.38
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.12
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,41.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.5
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.94
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93533
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97244
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98343
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (Min),A,62.62
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (Max),A,44.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.38
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.62
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.12
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.12
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,55.5
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,93.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.75
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Min),A,65.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Max),A,82.88
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Min),A,121.5
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Max),A,189.5
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Min),A,145.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Max),A,175.12
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.75
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Min),A,124.25
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Max),A,172.12
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.25
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95489
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98911
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97519
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (Min),A,28.88
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (Max),A,74.62
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,51.12
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,38.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,56.38
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.12
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,59.12
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,111.75
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,85.75
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,46.12
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,107.38
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.25
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.44
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99176
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98734
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93149
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (Min),A,20.5
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (Max),A,47.25
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,33.88
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,47.38
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,69.38
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,50.5
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,54.62
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.12
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.44
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93845
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97556
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97232
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (Min),A,64.62
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (Max),A,39.5
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,59.38
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.38
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.88
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,62.75
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,54.75
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,99.62
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.88
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Min),A,67.88
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Max),A,107.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,80.62
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Min),A,113.38
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Max),A,160.75
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.38
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Min),A,141.5
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Max),A,206.25
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.12
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Min),A,124.5
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Max),A,229.25
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T20:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97305
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95505
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98383
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (Min),A,29.12
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (Max),A,71.75
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,43.62
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,40.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,76.25
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.88
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.62
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,76.38
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.88
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,54.38
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,116.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.75
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.31
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99548
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96063
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93173
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (Min),A,25.5
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (Max),A,86.5
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,56.38
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,50.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,103.88
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.75
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,40.88
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,48.75
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.62
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9436
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98413
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97781
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (Min),A,62.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (Max),A,39.62
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,52.25
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.75
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,47.25
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,69.88
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.25
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,54.75
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,86.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.62
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Min),A,69.62
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Max),A,113.38
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,87.88
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Min),A,131.88
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Max),A,208.88
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Min),A,105.12
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Max),A,185.75
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.12
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Min),A,131.88
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Max),A,208.12
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.38
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.87
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97494
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97293
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98416
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (Min),A,25.62
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (Max),A,55.75
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,36.88
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,39.12
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,83.5
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.25
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,77.88
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.62
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,50.12
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,94.88
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.25
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99307
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96139
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91012
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (Min),A,35.25
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (Max),A,74.75
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,49.25
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,53.75
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,91.75
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.88
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,70.38
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,48.12
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.38
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
