Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.62
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94372
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98788
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98175
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (Min),A,62.38
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (Max),A,42.5
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.5
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.75
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,55.12
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,72.88
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.75
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,94.25
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.12
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Min),A,63.12
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Max),A,90.38
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,72.38
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Min),A,118.88
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Max),A,184.38
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Min),A,123.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Max),A,198.25
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.62
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Min),A,127.75
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Max),A,204.38
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.62
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98566
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97733
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99313
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (Min),A,30.38
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (Max),A,80.75
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,50.88
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,53.38
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,97.75
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.38
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,38.25
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,78.25
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.88
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,63.5
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,124.25
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,102.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.44
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99487
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99423
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94311
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (Min),A,25.5
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (Max),A,90.12
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,55.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,45.62
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,127.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,82.12
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,57.62
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,74.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.75
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,44.25
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96872
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9855
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98434
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (Min),A,56.25
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (Max),A,39.25
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.88
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.88
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.75
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,81.25
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,54.62
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,87.75
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.12
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Min),A,62.25
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Max),A,106.38
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Min),A,133.75
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Max),A,243.12
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Min),A,148.75
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Max),A,218.12
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.88
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Min),A,145.25
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Max),A,235.62
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.38
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98767
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98798
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98798
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (Min),A,24.12
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (Max),A,58.5
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,36.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,57.12
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,90.12
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,44.62
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,127.88
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.75
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,57.62
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,105.25
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.5
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.5
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99292
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98587
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95764
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (Min),A,20.62
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (Max),A,51.5
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,35.25
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,48.38
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,79.75
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.88
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,88.62
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.62
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,50.38
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.75
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.56
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97366
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98447
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98288
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (Min),A,52.12
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (Max),A,32.62
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,62.38
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.75
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.38
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.12
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.75
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,88.75
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.88
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.7
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Min),A,62.12
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Max),A,92.12
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Min),A,149.25
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Max),A,206.12
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Min),A,151.75
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Max),A,239.12
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.38
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Min),A,151.88
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Max),A,216.62
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.88
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97977
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99359
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98025
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (Min),A,27.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (Max),A,74.62
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,46.75
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,43.5
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,86.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.88
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,60.38
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,127.12
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,99.25
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,51.75
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,89.62
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.25
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.13
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99249
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96167
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96347
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (Min),A,21.38
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (Max),A,50.62
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,37.62
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,50.38
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,76.88
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,42.12
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,59.38
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99213
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99106
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9888
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (Min),A,71.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (Max),A,38.12
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.62
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,100.88
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,51.12
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,77.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.75
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,57.12
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,132.25
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.5
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Min),A,64.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Max),A,105.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Min),A,150.62
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Max),A,233.88
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.12
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Min),A,136.25
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Max),A,227.62
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.12
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Min),A,165.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Max),A,241.5
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.75
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97958
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98502
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98499
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (Min),A,25.25
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (Max),A,53.12
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,30.5
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,57.75
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,82.75
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,44.12
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,87.75
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.25
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,56.62
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,97.38
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.5
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.31
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99109
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98062
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95218
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (Min),A,19.12
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (Max),A,43.88
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,31.38
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,44.12
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,66.62
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.25
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,56.12
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.25
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,43.38
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.75
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.38
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99518
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99075
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98688
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (Min),A,69.5
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (Max),A,45.88
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,56.62
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,128.5
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,96.62
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,52.5
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,88.25
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,74.88
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,131.75
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.38
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.94
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Min),A,66.88
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Max),A,127.38
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,89.62
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Min),A,184.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Max),A,255.62
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.62
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Min),A,123.5
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Max),A,196.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.38
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Min),A,167.5
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Max),A,232.38
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.38
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T19:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96454
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98608
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98328
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (Min),A,25.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (Max),A,47.75
