Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,33.62
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,39.62
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,72.38
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.75
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,47.38
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,89.62
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.75
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,61.12
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,88.38
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.88
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9953
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98651
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97934
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (Min),A,19.75
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (Max),A,69.75
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,40.25
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,52.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,103.38
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.5
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,27.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,62.25
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.25
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.38
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,95.88
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.62
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99448
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98712
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98874
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (Min),A,75.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (Max),A,39.38
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,56.88
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,139.75
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.5
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,53.75
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,73.12
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.12
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,68.88
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,106.88
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.62
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.83
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Min),A,69.25
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Max),A,132.38
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,94.75
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Min),A,169.62
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Max),A,271.12
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.25
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Min),A,137.25
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Max),A,197.25
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.12
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Min),A,163.25
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Max),A,264.62
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.88
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.31
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95975
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98666
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97427
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (Min),A,26.25
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (Max),A,73.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,41.88
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,40.12
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,72.12
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,38.5
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,118.38
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,79.88
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,46.12
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,93.75
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.75
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99411
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96841
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99081
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (Min),A,19.62
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (Max),A,79.38
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,44.62
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,52.12
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,91.62
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.12
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,68.88
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.75
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,93.75
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.12
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.06
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9913
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9859
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98413
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (Min),A,66.25
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (Max),A,30.88
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,47.25
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,101.12
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.75
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.5
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,71.75
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.75
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,63.25
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,114.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.25
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.58
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Min),A,66.62
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Max),A,117.12
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,80.75
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Min),A,157.5
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Max),A,223.88
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.88
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Min),A,142.62
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Max),A,212.25
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Min),A,156.12
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Max),A,266.5
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.88
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95776
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97549
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98755
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (Min),A,26.38
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (Max),A,59.38
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,43.38
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,40.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,69.62
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.38
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,36.5
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,89.38
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.88
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,70.75
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,103.12
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.88
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99207
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97055
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99332
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (Min),A,22.75
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (Max),A,69.75
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,49.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,50.12
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,82.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.75
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,64.75
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.38
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,65.38
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,95.5
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98901
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98944
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98297
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (Min),A,69.75
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (Max),A,37.5
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,38.88
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,82.38
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.88
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.88
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,78.75
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.38
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,63.5
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,118.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.62
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Min),A,81.75
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Max),A,167.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,117.62
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Min),A,145.88
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Max),A,214.12
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.62
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Min),A,114.25
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Max),A,179.88
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.38
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Min),A,215.62
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Max),A,295.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.38
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.12
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96036
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98413
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9834
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (Min),A,25.5
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (Max),A,68.38
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,39.62
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,41.12
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,59.25
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,38.62
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,106.25
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,51.25
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,114.5
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.88
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99136
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98996
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99301
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (Min),A,23.62
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (Max),A,53.12
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,34.88
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,50.25
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,87.38
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.88
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,31.5
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,64.88
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.62
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,62.25
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,94.75
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.12
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94916
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98874
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98648
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (Min),A,77.75
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (Max),A,58.12
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.62
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.38
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.62
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,49.12
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,81.5
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.88
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,77.5
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,112.62
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,93.38
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Min),A,76.38
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Max),A,168.5
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,108.88
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Min),A,129.38
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Max),A,176.5
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.88
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Min),A,128.25
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Max),A,227.25
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.25
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Min),A,200.25
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Max),A,300.5
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.38
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.06
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96448
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97873
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98779
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (Min),A,26.38
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (Max),A,49.38
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,35.75
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,40.25
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,107.12
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,41.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,87.12
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,58.62
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,86.38
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.38
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99161
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98764
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97873
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (Min),A,19.38
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (Max),A,48.75
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,31.75
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,51.5
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,77.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.5
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.62
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,59.25
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.75
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,70.25
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.75
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.5
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93951
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99158
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97879
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (Min),A,62.62
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (Max),A,49.5
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,39.75
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,51.5
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,99.62
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.12
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,63.5
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,95.75
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.5
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
