Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Min),A,64.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Max),A,111.12
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,85.62
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Min),A,122.12
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Max),A,193.88
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.25
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Min),A,124.62
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Max),A,240.88
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.25
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Min),A,169.5
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Max),A,241.12
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.38
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97369
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98294
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98895
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (Min),A,26.25
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (Max),A,46.75
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,34.38
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,41.12
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,76.5
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.75
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,42.88
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,91.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,52.38
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,93.88
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.5
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98874
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98062
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93732
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (Min),A,22.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (Max),A,52.88
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,36.75
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,42.62
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,78.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.12
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,65.88
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.62
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,43.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.38
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.63
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94879
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99484
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9769
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (Min),A,71.75
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (Max),A,51.25
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.62
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.5
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,52.75
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,113.88
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.75
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,58.88
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,98.75
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,N Current (Min),A,62.88
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,N Current (Max),A,99.88
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,76.12
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Min),A,118.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Max),A,179.38
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.38
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Min),A,135.62
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Max),A,220.88
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.25
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Min),A,142.38
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Max),A,210.5
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.88
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T18:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97226
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98444
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98453
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (Min),A,25.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (Max),A,49.75
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,32.5
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,41.38
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,71.75
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.75
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,44.12
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,99.25
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.75
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,52.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,85.25
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.25
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99194
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98267
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94794
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (Min),A,22.25
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (Max),A,71.38
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,45.25
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,49.75
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,98.62
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.38
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,67.38
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.62
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,38.5
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.31
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97479
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9967
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98755
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (Min),A,105.75
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (Max),A,67.12
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,59.25
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.62
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,79.38
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,149.12
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,111.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,63.88
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,109.75
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.25
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Min),A,66.5
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Max),A,120.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,85.62
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Min),A,137.5
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Max),A,199.88
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.38
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Min),A,177.25
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Max),A,256.75
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Min),A,152.25
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Max),A,217.38
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.12
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.13
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97739
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98294
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98657
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (Min),A,25.12
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (Max),A,49.5
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,33.62
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,37.88
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,83.88
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.12
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,46.38
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,95.25
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.5
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,56.62
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,93.38
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.12
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99533
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97897
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96381
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (Min),A,32.38
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (Max),A,84.38
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,59.62
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,65.88
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,108.88
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,88.88
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,50.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.12
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,61.75
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.88
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.06
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97897
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99374
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98679
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (Min),A,89.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (Max),A,44.12
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.88
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,74.38
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.25
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,49.25
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,136.62
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.12
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,63.88
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,100.12
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.88
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Min),A,64.75
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Max),A,114.88
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,77.38
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Min),A,156.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Max),A,249.25
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.88
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Min),A,131.25
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Max),A,221.75
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Min),A,147.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Max),A,234.12
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.75
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98322
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97864
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9874
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (Min),A,25.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (Max),A,56.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,34.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,39.38
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,94.25
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.5
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,39.62
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,95.25
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.62
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,68.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,96.12
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.88
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99493
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9881
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95099
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (Min),A,34.5
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (Max),A,74.12
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,52.38
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,59.62
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,99.38
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,88.25
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.38
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.75
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98212
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99176
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98712
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (Min),A,67.75
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (Max),A,39.5
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,34.5
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,70.5
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,60.12
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,101.5
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,61.88
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,100.75
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Min),A,64.88
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Max),A,107.25
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,75.12
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Min),A,152.75
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Max),A,242.25
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.62
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Min),A,150.88
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Max),A,240.5
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.88
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Min),A,164.12
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Max),A,210.75
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.62
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98618
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97659
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98465
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (Min),A,24.75
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (Max),A,65.75
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,34.62
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,48.5
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,112.62
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,75.75
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,40.75
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,75.62
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.88
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,52.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,87.62
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.62
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99518
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98019
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94412
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (Min),A,32.12
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (Max),A,91.38
