Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,58.62
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,57.25
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,109.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,83.12
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,56.75
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.25
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.38
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98605
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99109
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98865
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (Min),A,49.62
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (Max),A,30.62
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,35.62
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,94.62
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.25
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,87.88
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.88
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,64.12
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,98.38
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Min),A,63.12
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Max),A,127.75
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Min),A,159.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Max),A,259.75
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.12
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Min),A,122.88
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Max),A,194.25
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.88
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Min),A,147.62
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Max),A,195.88
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.62
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98926
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9863
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98395
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (Min),A,22.62
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (Max),A,62.88
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,36.25
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,58.38
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,106.88
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,84.12
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,43.25
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,100.38
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.75
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,42.88
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,89.88
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.5
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99545
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9602
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9537
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (Min),A,23.25
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (Max),A,85.62
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,54.62
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,51.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,102.75
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.25
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,51.38
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.5
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.38
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98172
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99188
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98996
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (Min),A,66.38
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (Max),A,39.12
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.88
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,72.5
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.12
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.62
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,82.25
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,68.25
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,112.12
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.25
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Min),A,57.38
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Max),A,116.62
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,76.75
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Min),A,173.12
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Max),A,249.62
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.38
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Min),A,128.25
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Max),A,212.75
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Min),A,136.75
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Max),A,229.38
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.62
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96268
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98404
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96469
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (Min),A,24.75
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (Max),A,76.75
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,42.12
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.25
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,119.88
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.38
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,43.25
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,105.62
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.75
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,30.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,83.12
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.38
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99512
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97342
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95608
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (Min),A,25.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (Max),A,76.88
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,50.25
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,48.38
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,102.5
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.62
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,46.62
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.88
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,39.75
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.75
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98636
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99158
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98715
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (Min),A,48.5
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (Max),A,29.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,79.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.88
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.75
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,89.5
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.62
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,60.75
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,97.75
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.38
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Min),A,58.12
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Max),A,144.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,77.75
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Min),A,134.75
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Max),A,272.5
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Min),A,122.88
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Max),A,215.25
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.12
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Min),A,120.25
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Max),A,200.75
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.25
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T17:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.75
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.94
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95969
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98206
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96335
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (Min),A,24.62
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (Max),A,65.25
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,36.88
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,37.12
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,70.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.88
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,44.5
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,94.75
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.75
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,30.88
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,57.38
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9967
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97855
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96423
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (Min),A,35.25
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (Max),A,98.25
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,63.62
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,66.62
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,118.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,90.88
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,47.62
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,39.38
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98651
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99423
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98328
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (Min),A,59.38
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (Max),A,32.5
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,35.25
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,80.5
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,51.25
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,103.62
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.88
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,58.62
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,81.88
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.88
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Min),A,58.88
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Max),A,112.5
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,79.12
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Min),A,148.38
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Max),A,229.88
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.25
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Min),A,127.88
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Max),A,212.38
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Min),A,119.12
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Max),A,164.38
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.12
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97031
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97098
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96707
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (Min),A,22.38
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (Max),A,40.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,28.62
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.88
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,67.5
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.75
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,34.5
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,63.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,30.5
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,71.12
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.12
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99561
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96826
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97644
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (Min),A,31.12
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (Max),A,84.25
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,56.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,55.38
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,112.38
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,82.38
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,50.75
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,42.5
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.25
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98019
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99512
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97894
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (Min),A,77.75
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (Max),A,48.5
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.75
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,60.12
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.88
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,53.75
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,121.75
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,93.12
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,48.25
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,103.5
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.25
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Min),A,56.75
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Max),A,95.25
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.75
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Min),A,125.62
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Max),A,211.88
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.62
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Min),A,111.75
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Max),A,198.25
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.62
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Min),A,122.5
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Max),A,194.75
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
