Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94928
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98117
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97513
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (Min),A,21.88
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (Max),A,45.75
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,31.5
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,34.12
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,50.75
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.62
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,38.12
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,74.88
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.38
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,31.75
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,79.12
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99619
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97607
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98257
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (Min),A,19.62
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (Max),A,59.5
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,40.38
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,50.75
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,87.38
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.12
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.12
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,49.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.75
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98264
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99496
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97842
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (Min),A,64.25
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (Max),A,35.5
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.5
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,63.62
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.75
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,55.12
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,108.38
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.12
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,80.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.62
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Min),A,49.12
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Max),A,80.12
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.88
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Min),A,123.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Max),A,180.38
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.62
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Min),A,127.5
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Max),A,189.5
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Min),A,122.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Max),A,188.12
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.88
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95712
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9743
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97534
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (Min),A,17.88
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (Max),A,33.88
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,24.88
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,33.88
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,55.5
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.38
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,62.88
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.75
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,34.62
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,63.25
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.62
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99564
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9483
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98596
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (Min),A,13.75
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (Max),A,65.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,42.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,43.25
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,87.38
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.5
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,39.25
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.75
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,60.75
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.75
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.5
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98364
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99539
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98404
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (Min),A,64.62
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (Max),A,41.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,39.62
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,54.12
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.25
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,54.75
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,103.38
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.62
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.25
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,98.75
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.88
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Min),A,48.38
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Max),A,74.12
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.62
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Min),A,121.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Max),A,174.38
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.62
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Min),A,104.5
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Max),A,181.5
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.25
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Min),A,123.12
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Max),A,201.5
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.44
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95618
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98611
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98679
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (Min),A,22.75
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (Max),A,58.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,33.12
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,31.88
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,51.5
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.62
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.38
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,97.5
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.38
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,37.25
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,72.88
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.12
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.81
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99384
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92828
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99036
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (Min),A,36.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (Max),A,64.12
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,47.25
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,47.25
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,89.75
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,24.75
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,41.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,62.5
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.12
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.19
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98303
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99652
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98541
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (Min),A,81.62
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (Max),A,54.62
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.38
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,57.88
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.75
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,69.25
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,121.62
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,98.12
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.62
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,74.62
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.75
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Min),A,50.12
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Max),A,93.25
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Min),A,119.25
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Max),A,179.62
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Min),A,131.5
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Max),A,214.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.62
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Min),A,131.38
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Max),A,195.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.31
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94629
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99374
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98773
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (Min),A,33.12
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (Max),A,73.75
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,54.38
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,44.62
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.62
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,57.62
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,111.5
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,89.38
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,44.62
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,81.88
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.75
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9938
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92648
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99084
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (Min),A,26.5
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (Max),A,66.88
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,48.62
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,49.75
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,87.38
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.38
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.88
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.12
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,61.12
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.12
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98145
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99692
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9841
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (Min),A,89.88
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (Max),A,63.75
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,59.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.75
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,78.62
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,116.38
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,101.62
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,49.25
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,79.38
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.38
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,busbar,,N Current (Min),A,56.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,busbar,,N Current (Max),A,119.38
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,85.12
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Min),A,118.5
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Max),A,182.88
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.12
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Min),A,168.88
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Max),A,245.38
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Min),A,137.25
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Max),A,208.38
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.12
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T16:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.44
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95554
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99289
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98721
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (Min),A,23.62
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (Max),A,82.75
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,48.75
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,36.5
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,62.38
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.62
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,57.38
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,117.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,84.5
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,37.38
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,80.38
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.75
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.81
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99649
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92032
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97403
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (Min),A,41.75
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (Max),A,81.88
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,58.62
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,60.25
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,104.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.12
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,48.75
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.62
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97363
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99432
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98053
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (Min),A,70.38
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (Max),A,41.0
