Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,50.12
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,56.88
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,103.62
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.5
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.12
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,79.75
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.12
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,busbar,,N Current (Min),A,51.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,busbar,,N Current (Max),A,101.75
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,65.62
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Min),A,122.62
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Max),A,191.25
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.12
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Min),A,129.62
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Max),A,213.25
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.38
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Min),A,119.88
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Max),A,195.38
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97162
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9888
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98795
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (Min),A,22.12
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (Max),A,52.75
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,34.12
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,41.5
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,73.38
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.38
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,50.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,92.88
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.75
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,38.62
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,87.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.5
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.69
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9971
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90521
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96521
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (Min),A,35.38
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (Max),A,80.75
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,61.75
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,58.88
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,100.88
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.5
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,52.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.12
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98032
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99445
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98309
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (Min),A,67.62
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (Max),A,41.38
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,59.38
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.88
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,55.75
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,99.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.62
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,48.5
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,86.25
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.88
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,busbar,,N Current (Min),A,51.62
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,busbar,,N Current (Max),A,97.5
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Min),A,130.12
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Max),A,203.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.25
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Min),A,130.62
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Max),A,200.75
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.25
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Min),A,121.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Max),A,213.5
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.25
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.75
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.5
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96112
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98169
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99249
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (Min),A,21.12
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (Max),A,62.62
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,38.5
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,38.25
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,62.25
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.25
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,38.25
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,83.38
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.38
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,53.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,98.12
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.5
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.63
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99725
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97522
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97733
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (Min),A,27.75
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (Max),A,95.25
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,52.62
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,58.5
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,108.5
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.62
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,40.5
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,55.5
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.25
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.94
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98407
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99097
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98535
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (Min),A,75.75
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (Max),A,35.88
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,85.5
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.25
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.62
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,110.38
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,53.88
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,90.88
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.12
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,busbar,,N Current (Min),A,50.62
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,busbar,,N Current (Max),A,107.12
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,66.62
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Min),A,131.38
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Max),A,223.38
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.62
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Min),A,94.25
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Max),A,211.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Min),A,149.25
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Max),A,219.25
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.62
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.94
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97974
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99194
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99322
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (Min),A,21.38
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (Max),A,70.62
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,35.38
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,42.12
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,93.88
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.62
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,41.5
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,114.25
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,92.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,53.25
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,110.5
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,83.5
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99658
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95486
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98819
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (Min),A,19.12
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (Max),A,84.5
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,52.88
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,47.25
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,106.75
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,79.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,56.38
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.5
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,67.62
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.25
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99084
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99005
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98584
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (Min),A,41.88
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (Max),A,22.25
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,37.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,94.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,52.75
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,91.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,54.62
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,82.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Min),A,49.25
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Max),A,102.25
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,61.38
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Min),A,160.5
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Max),A,263.38
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.38
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Min),A,128.12
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Max),A,236.88
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Min),A,158.75
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Max),A,227.12
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.12
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9751
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98828
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99548
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (Min),A,20.12
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (Max),A,91.5
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,48.62
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,30.12
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,92.75
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.38
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,105.5
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,84.5
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,77.38
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,127.25
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,106.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99606
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9779
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96957
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (Min),A,15.62
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (Max),A,78.25
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,38.88
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,38.38
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,106.12
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.75
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.5
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,48.5
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.88
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.25
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98984
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99298
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98822
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (Min),A,62.62
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (Max),A,26.25
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.38
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,95.38
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.62
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,56.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,115.75
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.88
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.88
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,97.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.88
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Min),A,49.25
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Max),A,81.62
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,59.25
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Min),A,141.75
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Max),A,248.88
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.12
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Min),A,131.88
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Max),A,217.62
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Min),A,168.75
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Max),A,253.75
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.38
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.69
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95059
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97076
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99469
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (Min),A,29.25
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (Max),A,99.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,64.5
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.88
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,74.75
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.5
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,67.62
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.38
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,62.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,137.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,103.75
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
