Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99646
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92819
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.948
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (Min),A,23.12
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (Max),A,86.25
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,49.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,37.5
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,101.38
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.88
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,31.25
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,40.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9733
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99319
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97357
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (Min),A,61.25
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (Max),A,34.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,95.38
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.38
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.75
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,116.38
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.25
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,74.5
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.62
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Min),A,49.88
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Max),A,103.75
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Min),A,108.25
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Max),A,197.62
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Min),A,102.12
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Max),A,188.25
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Min),A,131.75
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Max),A,222.5
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T15:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98938
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97943
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99533
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (Min),A,20.25
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (Max),A,80.12
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,47.62
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,65.5
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,109.88
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,80.75
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,41.75
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,82.38
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,66.38
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,140.25
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,105.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.81
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99493
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88089
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96759
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (Min),A,32.88
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (Max),A,79.88
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,47.88
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,47.12
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,96.5
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.88
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.38
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97989
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99316
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97391
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (Min),A,53.88
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (Max),A,31.5
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.12
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,89.88
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.25
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,46.25
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,80.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.62
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,87.12
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.75
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Min),A,54.88
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Max),A,113.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Min),A,161.25
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Max),A,240.12
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.88
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Min),A,117.38
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Max),A,157.88
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.75
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Min),A,141.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Max),A,240.25
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.25
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98846
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98465
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99127
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (Min),A,18.5
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (Max),A,62.88
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,28.62
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,41.75
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,101.75
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,79.38
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,41.75
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,88.88
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,46.25
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,110.62
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.5
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.62
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99435
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89163
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96091
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (Min),A,22.5
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (Max),A,75.5
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,44.12
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,37.5
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,88.75
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.75
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.38
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,43.75
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.25
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98102
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99374
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9603
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (Min),A,52.75
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (Max),A,34.88
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.88
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,89.38
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.25
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,54.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,82.62
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.88
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.62
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.62
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Min),A,50.25
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Max),A,122.75
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,74.75
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Min),A,123.88
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Max),A,242.62
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.38
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Min),A,122.88
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Max),A,175.38
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.62
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Min),A,114.25
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Max),A,177.62
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.88
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.19
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91946
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98611
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98987
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (Min),A,34.75
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (Max),A,80.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,52.25
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.25
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,42.88
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,51.25
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,93.12
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.62
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,54.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,117.38
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.12
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.75
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99542
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95825
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95746
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (Min),A,17.5
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (Max),A,69.25
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,43.12
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,40.62
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,92.12
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.25
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.75
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.12
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.94
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98343
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99374
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97574
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (Min),A,63.25
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (Max),A,34.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.12
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,66.88
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,59.75
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,88.25
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.25
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.5
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,75.12
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Min),A,51.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Max),A,85.38
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Min),A,104.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Max),A,180.75
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.25
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Min),A,131.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Max),A,191.38
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.62
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Min),A,129.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Max),A,204.5
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.63
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94549
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98953
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99173
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (Min),A,29.88
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (Max),A,68.75
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,52.25
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.25
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,50.5
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.38
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,49.12
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,104.75
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,78.12
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,56.25
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,105.75
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,83.12
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99646
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96838
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95825
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (Min),A,24.62
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (Max),A,81.88
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,52.25
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,51.75
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,103.38
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.62
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.88
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.62
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,52.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.25
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.75
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98712
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99286
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98172
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (Min),A,54.5
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (Max),A,31.38
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.88
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,72.25
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.62
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,60.25
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,95.5
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.25
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.62
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,70.88
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.12
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Min),A,50.25
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Max),A,80.75
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,58.88
