Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Min),A,125.12
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Max),A,194.38
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.88
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Min),A,129.25
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Max),A,214.38
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.88
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Min),A,131.88
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Max),A,204.75
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.12
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.69
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95325
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98886
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98914
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (Min),A,24.88
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (Max),A,68.88
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,49.12
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,67.25
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,54.62
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,101.38
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.5
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,41.25
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,115.12
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.38
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.94
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99448
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85345
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97589
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (Min),A,26.25
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (Max),A,67.75
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,45.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.25
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,84.5
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.12
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,60.12
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.12
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98993
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99445
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9827
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (Min),A,49.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (Max),A,31.5
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,37.75
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,75.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.25
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,62.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,89.75
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.75
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,73.62
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.75
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Min),A,51.38
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Max),A,80.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,59.62
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Min),A,108.88
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Max),A,187.12
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.88
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Min),A,138.88
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Max),A,186.62
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.25
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Min),A,121.38
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Max),A,206.25
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.88
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93866
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99042
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98553
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (Min),A,23.5
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (Max),A,75.25
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,49.75
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.5
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,60.88
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.38
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,64.88
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,108.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,82.25
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,35.62
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,97.62
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.12
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.56
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99445
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8201
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96075
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (Min),A,30.62
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (Max),A,71.62
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,43.12
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,40.12
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,83.38
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.12
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.5
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.75
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96841
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99451
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97354
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (Min),A,71.62
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (Max),A,39.12
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,66.88
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.38
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,55.12
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,90.5
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.75
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,86.25
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.75
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Min),A,53.25
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Max),A,102.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,69.12
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Min),A,104.12
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Max),A,174.25
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.25
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Min),A,130.5
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Max),A,196.25
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.62
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Min),A,112.12
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Max),A,200.88
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T14:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.69
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96207
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98923
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99069
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (Min),A,19.38
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (Max),A,75.75
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,39.62
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.12
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,70.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,54.5
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,111.38
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,79.5
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,60.62
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,102.38
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.62
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.62
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.5
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9957
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89459
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95297
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (Min),A,35.25
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (Max),A,92.25
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,56.75
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,48.62
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,101.88
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.12
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.38
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.38
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97177
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99454
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97955
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (Min),A,56.88
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (Max),A,35.88
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.5
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,60.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.12
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,47.88
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,94.38
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.75
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.5
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,80.62
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.62
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Min),A,49.62
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Max),A,81.5
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Min),A,123.5
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Max),A,193.38
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.75
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Min),A,139.62
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Max),A,191.88
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.12
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Min),A,133.88
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Max),A,206.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.88
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.5
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97177
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97626
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9787
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (Min),A,20.75
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (Max),A,40.38
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,28.12
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.88
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,72.75
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.88
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,87.12
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.38
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,37.38
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,83.25
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.12
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.07
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.94
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99655
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89953
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88867
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (Min),A,41.25
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (Max),A,88.12
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,62.5
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,53.5
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,98.12
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.25
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.12
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,26.88
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98175
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99237
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98325
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (Min),A,54.88
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (Max),A,33.5
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,102.5
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.88
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.38
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,101.38
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.12
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,44.25
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,87.25
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.25
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,N Current (Min),A,48.62
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,N Current (Max),A,113.62
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,70.75
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Min),A,135.75
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Max),A,205.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.75
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Min),A,91.62
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Max),A,188.25
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.75
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Min),A,95.75
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Max),A,178.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.12
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.94
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94192
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9747
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96909
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (Min),A,17.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (Max),A,40.12
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,27.38
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,25.38
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.75
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.38
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,27.25
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,63.62
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.75
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,64.62
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.06
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99619
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98401
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88806
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (Min),A,30.75
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (Max),A,86.75
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,57.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,41.38
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,106.5
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.88
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,46.88
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.12
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.62
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
