Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.44
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.56
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98025
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99014
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97964
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (Min),A,41.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (Max),A,23.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.12
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,69.62
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.75
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,49.25
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,75.62
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.25
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,46.12
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,86.25
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,N Current (Min),A,47.75
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,N Current (Max),A,94.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,67.75
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Min),A,110.62
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Max),A,176.88
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.25
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Min),A,100.25
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Max),A,170.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.88
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Min),A,89.62
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Max),A,152.12
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.62
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.56
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.06
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.31
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93274
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98499
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97574
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (Min),A,17.12
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (Max),A,70.62
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,39.88
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,26.62
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,42.5
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.62
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,99.5
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.25
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.12
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,93.75
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.62
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.75
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99667
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97574
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94583
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (Min),A,32.62
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (Max),A,90.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,61.38
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,53.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,107.62
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.25
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,56.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.25
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.25
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.5
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97229
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99124
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98294
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (Min),A,45.75
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (Max),A,30.25
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,59.38
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.5
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,83.38
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,66.38
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.75
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,N Current (Min),A,48.75
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,N Current (Max),A,103.12
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,72.25
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Min),A,111.38
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Max),A,189.75
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.25
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Min),A,109.12
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Max),A,212.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Min),A,95.38
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Max),A,176.75
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.62
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.63
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94589
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97006
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98404
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (Min),A,17.12
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (Max),A,49.62
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,29.62
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.25
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,47.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.12
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.62
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,62.75
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.75
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,39.25
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,82.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.38
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99692
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88412
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92364
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (Min),A,50.5
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (Max),A,92.5
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,69.75
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,64.75
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,103.75
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,83.62
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.69
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.81
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.87
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97711
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99478
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98935
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (Min),A,89.75
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (Max),A,57.62
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,100.25
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.38
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.88
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,142.62
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,98.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,55.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,94.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,N Current (Min),A,47.88
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,N Current (Max),A,121.62
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.38
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Min),A,122.5
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Max),A,227.12
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.25
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Min),A,98.88
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Max),A,214.25
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.12
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Min),A,118.75
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Max),A,172.38
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.12
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.56
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94092
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96957
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98193
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (Min),A,19.12
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (Max),A,49.25
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,27.62
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.88
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,54.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.75
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.25
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,68.25
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.75
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,35.62
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,79.12
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.25
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.31
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.87
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99594
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94534
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93582
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (Min),A,27.62
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (Max),A,64.62
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,50.38
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,56.38
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,88.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.12
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,43.75
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.62
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.5
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99573
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99405
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99084
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (Min),A,60.38
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (Max),A,31.62
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,63.5
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,121.5
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.88
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,54.38
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,93.62
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.88
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,53.5
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,106.12
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.12
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Min),A,50.75
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Max),A,114.38
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,80.75
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Min),A,150.75
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Max),A,235.12
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.88
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Min),A,94.38
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Max),A,171.25
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Min),A,122.5
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Max),A,172.75
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.12
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T13:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.63
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94763
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98013
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97733
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (Min),A,20.12
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (Max),A,48.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,29.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,57.12
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.25
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,70.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.12
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,35.75
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,85.62
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.38
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99234
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90338
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96677
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (Min),A,20.75
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (Max),A,60.38
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,38.5
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,42.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,77.12
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.25
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,45.75
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.12
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.62
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9895
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99301
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98642
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (Min),A,70.88
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (Max),A,31.25
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,131.38
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.38
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.38
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,86.75
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.75
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.5
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,88.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.12
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,N Current (Min),A,49.12
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,N Current (Max),A,113.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,69.75
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Min),A,120.38
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Max),A,224.12
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Min),A,102.38
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Max),A,173.62
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.88
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Min),A,103.38
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Max),A,184.25
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.25
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.19
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96173
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9841
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97101
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (Min),A,20.12
