Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (Max),A,51.62
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,28.88
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,34.25
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,66.12
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.25
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,33.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,76.88
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.12
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,29.75
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,85.12
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.88
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.19
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99225
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8887
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99091
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (Min),A,18.75
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (Max),A,72.38
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,50.88
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,37.12
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,92.38
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.88
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.12
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,94.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.75
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97699
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99234
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97366
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (Min),A,47.38
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (Max),A,26.25
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,86.38
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.75
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,48.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,86.62
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.62
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,69.88
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.75
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Min),A,50.12
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Max),A,92.62
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Min),A,117.25
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Max),A,201.12
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Min),A,96.75
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Max),A,177.38
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Min),A,123.12
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Max),A,215.25
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.88
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.81
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.19
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97491
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99448
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96515
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (Min),A,24.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (Max),A,104.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,53.88
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,42.75
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,71.75
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.62
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,49.75
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,143.88
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,93.75
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,24.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,77.5
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99518
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95093
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99322
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (Min),A,24.25
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (Max),A,57.38
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,42.12
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,49.12
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,80.88
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.12
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,44.12
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,72.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.62
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9794
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9938
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98047
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (Min),A,46.62
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (Max),A,25.88
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.5
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,76.12
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,46.75
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,86.88
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.25
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,80.12
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Min),A,50.62
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Max),A,125.12
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.25
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Min),A,138.38
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Max),A,199.25
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.62
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Min),A,137.88
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Max),A,239.12
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.88
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Min),A,119.25
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Max),A,224.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.12
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.25
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98462
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99664
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98251
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (Min),A,29.88
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (Max),A,108.62
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,70.5
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,56.25
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,87.5
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.62
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,80.62
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,159.88
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,124.75
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,33.38
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,75.12
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.44
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99338
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90591
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96039
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (Min),A,21.12
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (Max),A,68.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,42.12
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,35.25
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,84.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,43.88
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,53.88
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.75
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.12
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97916
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99057
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99005
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (Min),A,60.38
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (Max),A,31.88
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,72.25
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.62
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.75
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,82.38
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.38
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,57.62
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,90.25
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.25
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Min),A,54.5
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Max),A,133.25
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,80.88
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Min),A,144.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Max),A,214.62
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.12
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Min),A,163.75
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Max),A,252.62
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.25
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Min),A,120.25
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Max),A,202.25
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.25
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.19
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98862
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99646
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98383
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (Min),A,21.5
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (Max),A,97.12
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,59.25
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,52.75
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,94.12
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.75
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,84.5
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,140.75
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,115.5
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,32.62
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,87.75
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.62
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.44
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97992
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97144
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96228
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (Min),A,12.38
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (Max),A,44.25
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,24.5
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,58.5
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.75
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,61.75
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.25
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,57.75
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97937
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98614
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98312
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (Min),A,41.62
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (Max),A,23.62
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.38
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,62.12
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.38
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.88
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.5
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.25
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,77.62
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.88
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Min),A,51.25
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Max),A,133.38
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,85.12
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Min),A,124.38
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Max),A,193.62
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.88
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Min),A,148.62
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Max),A,243.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.62
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Min),A,100.5
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Max),A,186.88
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.38
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98618
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99432
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99078
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (Min),A,21.75
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (Max),A,79.88
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,44.12
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,45.75
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,104.75
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,47.88
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,133.38
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,97.12
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,49.12
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,106.62
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.5
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.25
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97879
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97009
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95993
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (Min),A,12.75
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (Max),A,34.25
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,21.12
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,54.5
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,52.75
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.38
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,46.5
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96689
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99039
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98434
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (Min),A,60.88
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (Max),A,30.88
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,53.12
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.12
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,74.5
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.38
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,80.12
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.12
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
