Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Min),A,47.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Max),A,108.38
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,70.38
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Min),A,114.25
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Max),A,185.88
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.38
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Min),A,123.62
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Max),A,237.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Min),A,116.88
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Max),A,201.75
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T12:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98889
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98999
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98209
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (Min),A,27.88
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (Max),A,68.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,44.25
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,39.75
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,117.12
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,90.62
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,51.5
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,93.12
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.75
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,29.12
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,85.75
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.75
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99326
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97015
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97827
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (Min),A,18.62
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (Max),A,62.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,39.75
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,48.62
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,82.38
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.25
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,41.88
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,55.38
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.94
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96817
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99258
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98935
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (Min),A,73.25
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (Max),A,43.88
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,49.62
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,104.62
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.38
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,50.12
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,92.12
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Min),A,47.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Max),A,111.38
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,69.12
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Min),A,120.5
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Max),A,229.88
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.62
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Min),A,127.88
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Max),A,204.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.75
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Min),A,122.62
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Max),A,204.75
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.5
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96628
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98727
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98578
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (Min),A,20.62
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (Max),A,58.5
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,34.25
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,37.25
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,62.38
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.38
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,43.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,97.5
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.75
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,33.62
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,96.12
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.25
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99365
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97543
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96652
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (Min),A,17.62
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (Max),A,71.88
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,41.75
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,45.12
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,91.5
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.62
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,49.88
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.38
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,47.62
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.06
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94031
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98874
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99258
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (Min),A,71.5
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (Max),A,52.38
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.38
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,82.62
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.88
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,61.12
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,94.12
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Min),A,44.75
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Max),A,86.12
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.38
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Min),A,112.12
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Max),A,175.12
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.88
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Min),A,115.75
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Max),A,188.25
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.88
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Min),A,123.12
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Max),A,206.38
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.75
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.5
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97147
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97623
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99313
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (Min),A,23.12
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (Max),A,72.62
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,45.12
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,39.25
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,72.5
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.88
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.38
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,81.88
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.38
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,47.12
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,118.5
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,90.62
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99396
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98831
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95032
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (Min),A,18.25
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (Max),A,57.5
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,38.62
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,39.5
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,79.25
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.62
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.38
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,73.75
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.62
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.12
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.62
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.69
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93866
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99036
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98785
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (Min),A,74.62
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (Max),A,54.88
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,34.12
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,73.5
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.25
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,62.88
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,98.12
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.62
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Min),A,48.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Max),A,103.88
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,71.75
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Min),A,112.88
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Max),A,166.75
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.75
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Min),A,113.75
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Max),A,181.75
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.12
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Min),A,136.12
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Max),A,223.38
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.12
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.13
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97144
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98264
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98737
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (Min),A,20.38
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (Max),A,54.12
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,29.12
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,47.38
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,81.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.88
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,37.25
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,76.38
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.62
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,35.38
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,104.38
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.12
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99402
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99564
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87543
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (Min),A,39.12
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (Max),A,70.5
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,52.75
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,42.75
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,86.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.25
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,48.88
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,83.12
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.75
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.75
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.12
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.19
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.94
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96255
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98889
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99088
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (Min),A,55.75
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (Max),A,35.75
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.62
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.12
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.5
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.38
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,56.62
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,78.75
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Min),A,44.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Max),A,100.12
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.62
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Min),A,111.88
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Max),A,186.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.38
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Min),A,127.25
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Max),A,194.62
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Min),A,111.75
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Max),A,183.75
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.12
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98791
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98889
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96179
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (Min),A,26.38
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (Max),A,65.25
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,43.75
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,47.75
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,97.12
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,72.88
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,39.38
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,92.75
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.38
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.62
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,67.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.62
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.25
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99448
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97705
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8703
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (Min),A,28.0
