Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (Max),A,69.25
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,46.88
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,45.12
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,85.12
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.25
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,69.75
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.38
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.75
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97629
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99081
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98093
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (Min),A,55.25
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (Max),A,27.38
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,60.12
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.12
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,68.38
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.75
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.62
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,86.5
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.25
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,N Current (Min),A,50.5
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,N Current (Max),A,145.5
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,84.38
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Min),A,124.38
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Max),A,225.88
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Min),A,119.12
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Max),A,192.62
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.12
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Min),A,81.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Max),A,148.75
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.56
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99133
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97836
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96844
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (Min),A,22.88
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (Max),A,68.25
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,43.75
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,66.25
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,99.12
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,81.88
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,36.5
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,76.88
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.12
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.5
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,72.12
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.44
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99628
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98801
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90875
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (Min),A,29.75
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (Max),A,63.75
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,49.62
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,50.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,87.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.25
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,63.38
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.38
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,37.38
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.38
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.94
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98151
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99298
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97174
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (Min),A,50.12
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (Max),A,28.88
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,63.25
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.25
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,57.38
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,82.62
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,67.5
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,N Current (Min),A,52.75
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,N Current (Max),A,137.25
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,94.12
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Min),A,153.5
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Max),A,226.5
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.38
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Min),A,119.5
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Max),A,203.12
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Min),A,79.62
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Max),A,152.25
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.38
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T11:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98709
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98993
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9841
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (Min),A,15.75
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (Max),A,49.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,28.88
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,50.5
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,89.12
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.38
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,44.38
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,86.88
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.38
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,34.75
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,91.12
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99255
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9621
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9281
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (Min),A,22.75
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (Max),A,51.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,34.5
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.88
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,69.12
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.38
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,44.88
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.75
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.12
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.12
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98236
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9902
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97726
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (Min),A,43.62
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (Max),A,22.38
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,63.5
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.38
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.75
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,79.5
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.75
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.62
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,68.88
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,N Current (Min),A,45.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,N Current (Max),A,81.5
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.12
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Min),A,133.62
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Max),A,192.25
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Min),A,114.88
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Max),A,183.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.12
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Min),A,105.75
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Max),A,178.38
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.75
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98227
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97797
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98596
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (Min),A,15.62
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (Max),A,56.75
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,28.12
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,41.38
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,88.38
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.38
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.5
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,75.75
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.75
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,34.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,89.75
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.38
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99145
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98785
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95624
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (Min),A,11.25
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (Max),A,46.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,28.75
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,40.75
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,65.62
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.88
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,51.75
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.25
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,67.25
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.25
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.5
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98282
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99249
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98279
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (Min),A,47.62
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (Max),A,28.38
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,66.12
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.62
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,53.62
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,81.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.88
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,59.5
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,89.75
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.12
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Min),A,44.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Max),A,106.62
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,63.12
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Min),A,116.25
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Max),A,198.5
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.75
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Min),A,95.38
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Max),A,181.75
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.62
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Min),A,115.88
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Max),A,220.62
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.62
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9678
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97742
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99265
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (Min),A,21.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (Max),A,88.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,46.5
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,75.5
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,72.88
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.75
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,46.75
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,127.5
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.12
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.88
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99307
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98749
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99225
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (Min),A,12.75
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (Max),A,58.25
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,30.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,41.25
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,88.62
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.88
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,56.25
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.62
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,76.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.75
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.44
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96561
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9913
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98584
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (Min),A,50.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (Max),A,27.5
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,63.75
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,47.88
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,72.5
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.88
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,81.25
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Min),A,44.38
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Max),A,142.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Min),A,100.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Max),A,181.62
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.75
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Min),A,92.5
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Max),A,179.75
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Min),A,130.5
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Max),A,274.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.75
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
