Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96313
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97678
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98752
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (Min),A,16.38
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (Max),A,53.38
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,30.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,26.12
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,53.88
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.12
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,76.88
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.12
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,39.75
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,83.5
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.75
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99249
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96991
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98968
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (Min),A,18.12
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (Max),A,80.88
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,38.5
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,45.5
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,80.25
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,50.12
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,108.75
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.75
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.94
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.62
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94894
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99463
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98645
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (Min),A,76.25
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (Max),A,49.38
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,49.25
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,56.88
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,102.25
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.38
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,52.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,83.12
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Min),A,45.88
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Max),A,123.75
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,65.62
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Min),A,99.38
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Max),A,153.88
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.62
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Min),A,116.12
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Max),A,178.25
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.88
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Min),A,127.88
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Max),A,242.75
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.25
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.56
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.87
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93112
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96747
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98483
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (Min),A,16.12
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (Max),A,50.62
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,29.62
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,25.38
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,45.38
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.5
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,57.12
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.38
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.5
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,81.12
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.38
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.06
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99274
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94586
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97809
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (Min),A,18.12
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (Max),A,74.25
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,41.38
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,42.88
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,85.12
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.25
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,32.38
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.62
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.06
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.25
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93951
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99588
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98709
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (Min),A,99.38
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (Max),A,57.12
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,49.5
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,52.12
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,126.38
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.62
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,79.62
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.25
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Min),A,42.12
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Max),A,106.5
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Min),A,88.75
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Max),A,170.25
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.38
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Min),A,108.38
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Max),A,179.12
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.88
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Min),A,91.88
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Max),A,178.5
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.25
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.44
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95761
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98193
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98938
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (Min),A,16.62
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (Max),A,88.38
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,42.88
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.5
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,55.38
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.12
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,69.25
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.62
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,33.12
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,132.38
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.25
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99213
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98776
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91418
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (Min),A,22.62
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (Max),A,58.88
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,40.5
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,43.12
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,71.88
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.62
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,60.12
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.88
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,37.62
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.19
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.62
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96722
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99036
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9917
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (Min),A,61.12
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (Max),A,35.38
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,60.38
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.88
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.25
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,79.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.12
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,92.88
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.12
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Min),A,39.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Max),A,104.12
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.75
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Min),A,88.38
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Max),A,154.5
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.25
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Min),A,98.5
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Max),A,181.38
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.25
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Min),A,109.38
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Max),A,232.25
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.75
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T10:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.44
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.06
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94491
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95813
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99619
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (Min),A,46.5
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (Max),A,123.62
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,84.12
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.88
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,42.12
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.38
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.12
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,49.75
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.25
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,84.5
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,150.5
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,116.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99567
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98221
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92404
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (Min),A,27.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (Max),A,95.88
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,52.75
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,43.5
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,114.38
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.75
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,51.88
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.88
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.38
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97369
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99341
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99179
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (Min),A,64.75
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (Max),A,39.75
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,63.75
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,51.25
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,92.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.25
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,53.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,89.12
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.12
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Min),A,46.62
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Max),A,142.25
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,84.38
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Min),A,105.38
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Max),A,187.62
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.38
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Min),A,95.75
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Max),A,171.75
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.75
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Min),A,162.5
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Max),A,245.25
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98007
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94379
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9935
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (Min),A,30.25
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (Max),A,113.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,54.62
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.88
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,76.25
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,50.5
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.12
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,64.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,142.12
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,86.88
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99478
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98239
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87732
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (Min),A,34.75
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (Max),A,88.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,52.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,49.38
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,100.25
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.38
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,40.88
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,30.88
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.25
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98676
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98944
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99075
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (Min),A,48.5
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (Max),A,26.25
