Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,69.25
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.5
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,72.88
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.75
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,48.5
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,93.25
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Min),A,49.75
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Max),A,121.88
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,80.12
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Min),A,145.5
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Max),A,221.38
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.25
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Min),A,90.75
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Max),A,133.62
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.62
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Min),A,130.62
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Max),A,239.12
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.62
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.25
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98245
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95355
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99393
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (Min),A,37.25
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (Max),A,82.62
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,60.62
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,28.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,96.38
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.12
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.38
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,58.25
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.38
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,71.12
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,121.5
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,95.5
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.44
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99393
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98456
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90945
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (Min),A,33.25
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (Max),A,68.12
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,45.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,48.75
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,90.25
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.12
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,40.75
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.12
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.38
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.13
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9722
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97485
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97903
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (Min),A,35.38
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (Max),A,22.62
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,54.12
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,56.25
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.88
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.12
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,69.38
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.12
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Min),A,54.75
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Max),A,116.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,79.12
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Min),A,113.5
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Max),A,201.12
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.88
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Min),A,68.88
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Max),A,127.88
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.25
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Min),A,125.88
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Max),A,188.38
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96512
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95962
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97656
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (Min),A,19.12
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (Max),A,68.12
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,35.25
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.62
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,77.38
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.12
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,89.62
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.12
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,37.25
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,95.88
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.12
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.68
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99387
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98102
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87121
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (Min),A,29.5
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (Max),A,69.75
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,48.88
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,41.25
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,81.75
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.75
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,56.5
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.38
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96826
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96435
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9863
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (Min),A,84.25
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (Max),A,41.88
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,87.88
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.75
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,126.75
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.62
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Min),A,44.62
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Max),A,101.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,72.88
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Min),A,96.5
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Max),A,178.62
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.12
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Min),A,69.5
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Max),A,157.5
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.62
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Min),A,95.75
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Max),A,196.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.75
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97366
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99274
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98846
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (Min),A,19.12
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (Max),A,86.88
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,47.38
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,94.12
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.88
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,63.62
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,91.38
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.25
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,40.88
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,133.62
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,87.25
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.31
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9903
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94022
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93289
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (Min),A,23.5
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (Max),A,63.75
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,40.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,36.75
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,75.38
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.88
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,40.62
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,39.88
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98773
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97241
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99014
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (Min),A,58.38
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (Max),A,41.75
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,91.38
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.88
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,38.12
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,56.88
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,81.62
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.75
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Min),A,42.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Max),A,129.62
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,75.62
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Min),A,101.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Max),A,209.75
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.25
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Min),A,106.25
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Max),A,154.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.62
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Min),A,115.5
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Max),A,231.12
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.88
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98373
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99179
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98962
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (Min),A,17.75
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (Max),A,49.38
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,29.88
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,88.75
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.12
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,56.12
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,96.62
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.12
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,35.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,101.62
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.12
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.75
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99011
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92096
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8472
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (Min),A,29.25
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (Max),A,63.75
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,45.25
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,36.25
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,69.62
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.75
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.75
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98758
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.978
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98361
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (Min),A,65.88
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (Max),A,38.62
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,92.12
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.62
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.25
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.75
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,75.12
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.88
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Min),A,41.62
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Max),A,107.5
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,70.88
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Min),A,120.25
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Max),A,204.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.75
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Min),A,100.25
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Max),A,154.38
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.62
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Min),A,100.38
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Max),A,174.75
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.88
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T09:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9744
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95361
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96234
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (Min),A,16.62
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (Max),A,63.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,31.5
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.88
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,97.25
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.62
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,81.5
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,58.62
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
