Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.44
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99103
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93014
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85666
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (Min),A,27.5
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (Max),A,62.25
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,44.38
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,39.62
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,71.5
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.12
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.5
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.12
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96854
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98419
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9794
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (Min),A,43.75
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (Max),A,25.25
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,53.88
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.25
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,59.25
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.75
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.38
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.25
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.38
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Min),A,44.62
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Max),A,97.38
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Min),A,103.88
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Max),A,196.12
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.88
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Min),A,65.38
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Max),A,143.25
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.25
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Min),A,76.62
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Max),A,132.5
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.31
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98483
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92139
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95401
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (Min),A,20.88
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (Max),A,71.5
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,41.88
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,39.12
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,101.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,37.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,64.25
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.38
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.62
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98996
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92581
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85147
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (Min),A,24.88
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (Max),A,69.88
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,43.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,39.12
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,75.25
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.25
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,26.62
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96573
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99347
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9816
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (Min),A,54.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (Max),A,29.38
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,60.5
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.12
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.62
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,82.88
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.75
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.25
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,76.88
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.75
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Min),A,40.75
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Max),A,109.25
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Min),A,104.88
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Max),A,201.12
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.12
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Min),A,80.38
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Max),A,127.25
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.12
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Min),A,70.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Max),A,144.12
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.5
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.31
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98337
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92361
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9779
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (Min),A,26.38
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (Max),A,81.25
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,49.75
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.25
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,101.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.12
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,34.38
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.38
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,78.62
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.06
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.995
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95465
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84036
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (Min),A,23.38
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (Max),A,104.75
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,64.25
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,34.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,110.12
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.5
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,23.88
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.19
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92404
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99518
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96851
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (Min),A,72.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (Max),A,40.12
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,46.62
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.88
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,96.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.38
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,53.75
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.38
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Min),A,40.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Max),A,112.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,72.62
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Min),A,106.12
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Max),A,197.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.38
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Min),A,82.25
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Max),A,133.25
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.38
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Min),A,74.25
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Max),A,131.88
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.25
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.37
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98328
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90225
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91824
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (Min),A,21.12
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (Max),A,72.5
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,43.62
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.25
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,93.62
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.88
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,38.38
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,35.5
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.12
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.25
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99039
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94495
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81384
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (Min),A,22.12
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (Max),A,60.75
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,38.62
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.25
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,67.62
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.75
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.25
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.38
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.12
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.19
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.75
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94583
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98819
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97592
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (Min),A,55.62
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (Max),A,31.38
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,42.62
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.75
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,85.5
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.12
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.12
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,58.88
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Min),A,44.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Max),A,105.38
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Min),A,98.5
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Max),A,167.5
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.12
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Min),A,49.25
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Max),A,127.62
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.75
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Min),A,68.12
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Max),A,102.25
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.38
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.19
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.75
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95782
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87561
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94992
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (Min),A,17.12
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (Max),A,38.38
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,25.25
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,56.12
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.25
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.38
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,46.75
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.12
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99124
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8587
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8295
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (Min),A,28.25
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (Max),A,51.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,39.38
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,36.12
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,57.62
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.12
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.88
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.25
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.19
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97772
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96457
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9758
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (Min),A,36.25
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (Max),A,24.12
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,58.12
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.38
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,45.5
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,61.12
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.38
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Min),A,48.38
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Max),A,106.25
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
