Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Min),A,100.75
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Max),A,154.62
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Min),A,48.88
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Max),A,81.25
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.75
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Min),A,73.38
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Max),A,113.75
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.62
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.81
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.69
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.13
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96323
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90915
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92776
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (Min),A,16.12
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (Max),A,39.38
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,22.75
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,65.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.12
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,42.75
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.88
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.12
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,42.12
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.75
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.75
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99255
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83462
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87836
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (Min),A,24.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (Max),A,85.38
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,47.38
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.62
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,93.12
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.62
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.62
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,39.62
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99017
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95737
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96152
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (Min),A,67.88
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (Max),A,40.62
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,89.62
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,71.38
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Min),A,50.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Max),A,142.38
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,98.62
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Min),A,88.75
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Max),A,210.38
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Min),A,48.75
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Max),A,86.38
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.75
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Min),A,68.5
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Max),A,118.25
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.25
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T08:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.94
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.38
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.13
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96851
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8681
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90607
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (Min),A,15.75
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (Max),A,51.12
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,27.25
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,65.62
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.25
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,41.75
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.38
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.25
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.25
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.69
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.38
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99591
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87796
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93555
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (Min),A,26.5
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (Max),A,112.38
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,64.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,39.62
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,128.12
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.38
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.25
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,41.12
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92694
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94662
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97134
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (Min),A,51.38
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (Max),A,28.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,37.38
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.12
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.62
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,73.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.25
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Min),A,54.62
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Max),A,126.5
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,90.5
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Min),A,80.5
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Max),A,177.62
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.88
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Min),A,46.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Max),A,70.62
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.75
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Min),A,71.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Max),A,125.25
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.12
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.88
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.81
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95349
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8819
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9267
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (Min),A,15.5
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (Max),A,29.62
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,21.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,46.88
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.38
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.25
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,38.75
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.25
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.75
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9986
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89511
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85565
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (Min),A,65.62
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (Max),A,126.38
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,96.62
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,74.38
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,134.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,106.25
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.38
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.88
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.5
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93024
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95334
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95807
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (Min),A,47.38
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (Max),A,26.75
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,29.75
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.62
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,61.75
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Min),A,67.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Max),A,141.5
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,107.75
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Min),A,119.62
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Max),A,189.62
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.38
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Min),A,47.5
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Max),A,72.75
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Min),A,68.38
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Max),A,97.25
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.12
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.56
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.5
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95721
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94937
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92309
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (Min),A,15.5
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (Max),A,32.12
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,22.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,50.88
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.25
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.38
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,48.62
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.62
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,39.5
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.12
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.44
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.75
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99234
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87427
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81357
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (Min),A,23.38
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (Max),A,84.38
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,45.62
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.62
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,91.62
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.88
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,20.38
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.12
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.12
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.56
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93896
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96591
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96411
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (Min),A,37.38
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (Max),A,22.88
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.25
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.5
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,59.5
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Min),A,41.75
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Max),A,99.25
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,61.38
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Min),A,81.62
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Max),A,152.25
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.38
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Min),A,57.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Max),A,84.62
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Min),A,68.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Max),A,99.25
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.62
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.5
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.5
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.63
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96423
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87219
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93063
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (Min),A,15.75
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (Max),A,33.75
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,21.88
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.25
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,49.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.12
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.88
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.12
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,30.75
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.88
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.19
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99014
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84265
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79519
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (Min),A,29.38
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (Max),A,61.5
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,39.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,35.62
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,67.88
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.88
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.5
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.38
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.5
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.37
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
