Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94693
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96353
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95877
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (Min),A,27.38
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (Max),A,19.75
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,39.75
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.5
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,45.12
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.12
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Min),A,40.5
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Max),A,101.25
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.62
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Min),A,82.25
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Max),A,144.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Min),A,46.62
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Max),A,76.38
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.75
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Min),A,68.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Max),A,78.38
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.88
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.56
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.87
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95322
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87552
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93536
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (Min),A,15.38
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (Max),A,33.5
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,19.88
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,48.62
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,34.25
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.62
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,38.12
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.38
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.69
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99039
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82895
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77127
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (Min),A,25.88
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (Max),A,59.75
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,39.5
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,65.5
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.75
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.88
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.44
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95346
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95679
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97852
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (Min),A,36.12
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (Max),A,25.12
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,49.75
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.25
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,42.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.25
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,54.62
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.12
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Min),A,40.38
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Max),A,97.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,58.62
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Min),A,81.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Max),A,141.62
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.38
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Min),A,46.38
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Max),A,78.88
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.88
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Min),A,65.25
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Max),A,93.38
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.75
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.31
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86807
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86465
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9498
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (Min),A,14.38
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (Max),A,37.38
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,19.75
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,37.62
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.62
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,53.62
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.69
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.25
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99069
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81341
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77969
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (Min),A,25.75
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (Max),A,54.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,38.75
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,63.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.62
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.25
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88125
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94788
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98218
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (Min),A,41.25
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (Max),A,28.62
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.5
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.5
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,60.5
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.75
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Min),A,40.5
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Max),A,73.88
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Min),A,60.62
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Max),A,113.88
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.38
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Min),A,46.62
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Max),A,57.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.25
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Min),A,66.38
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Max),A,116.88
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.62
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T07:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.5
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.31
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.69
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85559
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84949
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9512
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (Min),A,15.25
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (Max),A,27.88
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,19.25
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.88
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.12
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.75
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,39.88
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.62
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.75
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.62
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99307
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81048
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80374
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (Min),A,29.25
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (Max),A,53.38
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,40.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.38
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,59.12
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.25
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.75
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.25
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.75
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85861
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94668
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98215
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (Min),A,46.88
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (Max),A,29.75
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.62
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,60.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.88
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Min),A,42.75
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Max),A,61.88
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Min),A,65.25
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Max),A,99.62
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.75
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Min),A,43.88
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Max),A,55.25
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.12
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Min),A,75.5
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Max),A,101.38
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.88
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.19
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.75
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82885
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81158
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92541
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (Min),A,14.25
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (Max),A,26.5
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,17.62
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,37.75
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.12
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,35.88
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.81
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99081
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85653
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83874
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (Min),A,22.38
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (Max),A,58.5
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,36.5
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,34.5
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,64.5
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.62
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,10.38
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.75
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.12
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.88
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87912
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94968
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97208
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (Min),A,43.38
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (Max),A,26.25
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,31.88
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.5
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.25
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.25
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.25
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Min),A,41.5
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Max),A,64.12
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.12
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Min),A,63.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Max),A,100.75
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.75
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Min),A,44.38
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Max),A,64.75
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.38
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Min),A,67.38
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Max),A,93.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.12
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.56
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.38
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89267
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85949
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93042
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (Min),A,13.88
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (Max),A,24.12
