Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,16.62
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.25
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.25
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,41.38
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.75
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.31
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.07
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99026
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89825
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93494
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (Min),A,23.62
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (Max),A,50.75
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,36.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,36.5
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,60.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.12
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.88
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.62
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.56
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92068
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9465
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95279
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (Min),A,31.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (Max),A,20.38
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.75
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,43.62
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Min),A,41.5
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Max),A,78.75
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.38
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Min),A,75.25
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Max),A,118.12
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.75
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Min),A,45.12
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Max),A,67.62
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Min),A,72.88
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Max),A,101.12
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.75
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.75
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.31
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.69
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93002
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87643
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95944
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (Min),A,14.38
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (Max),A,23.75
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,17.38
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,39.75
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.12
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.12
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,38.75
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.19
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9892
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88183
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90958
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (Min),A,16.25
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (Max),A,46.62
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,31.62
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.12
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,55.62
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.88
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.38
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.38
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.38
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.12
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.44
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88482
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94791
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9628
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (Min),A,35.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (Max),A,22.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,41.38
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.25
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,51.12
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.12
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Min),A,36.75
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Max),A,73.25
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Min),A,66.12
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Max),A,119.38
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.88
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Min),A,43.38
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Max),A,69.62
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.62
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Min),A,74.12
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Max),A,104.12
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.62
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.75
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.88
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94104
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9259
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95026
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (Min),A,13.62
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (Max),A,28.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,17.5
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.25
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.88
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,33.12
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,36.88
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.25
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.19
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.5
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99167
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84472
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78067
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (Min),A,25.5
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (Max),A,48.75
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,38.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,53.12
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.88
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.88
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.88
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.31
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.12
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94565
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.918
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97363
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (Min),A,55.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (Max),A,30.5
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.25
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.25
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,27.25
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,71.88
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.12
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Min),A,41.38
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Max),A,85.88
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.62
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Min),A,74.62
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Max),A,127.62
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Min),A,42.75
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Max),A,60.5
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.12
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Min),A,65.62
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Max),A,107.88
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.56
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.81
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81375
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84005
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92511
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (Min),A,14.5
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (Max),A,24.12
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,16.5
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,31.88
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.88
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.38
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,38.88
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.12
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.19
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99063
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91284
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71426
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (Min),A,26.88
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (Max),A,52.12
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,38.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.62
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,56.38
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.5
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.69
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.81
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92721
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94107
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97522
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (Min),A,40.12
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (Max),A,26.25
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,38.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.38
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.62
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,59.12
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.88
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,N Current (Min),A,35.5
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,N Current (Max),A,67.88
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.12
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Min),A,65.12
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Max),A,109.38
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.62
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Min),A,42.25
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Max),A,67.38
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.38
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Min),A,62.5
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Max),A,89.62
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.88
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T06:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.44
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.69
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75857
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78717
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90579
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (Min),A,14.12
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (Max),A,21.62
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,15.5
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.12
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.75
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.25
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.13
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98886
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91543
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67129
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (Min),A,27.12
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (Max),A,47.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,36.62
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,50.62
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.38
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.5
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.38
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.87
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.06
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94293
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93088
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9819
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (Min),A,51.38
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (Max),A,31.62
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,41.25
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.75
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,67.88
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.75
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
