Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,N Current (Min),A,38.88
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,N Current (Max),A,64.38
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Min),A,65.5
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Max),A,104.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Min),A,41.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Max),A,52.25
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Min),A,65.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Max),A,97.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.87
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.62
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75058
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87488
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91711
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (Min),A,14.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (Max),A,18.88
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,15.25
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.75
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.06
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.25
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98978
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94064
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68798
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (Min),A,25.25
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (Max),A,57.38
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,39.5
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,60.62
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.62
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.25
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,12.75
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.87
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92105
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94833
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97623
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (Min),A,47.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (Max),A,26.88
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,45.62
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.25
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.25
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,67.75
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.88
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,N Current (Min),A,37.88
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,N Current (Max),A,64.12
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.25
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (Min),A,68.75
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (Max),A,107.12
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.25
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (Min),A,44.38
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (Max),A,59.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (Min),A,66.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (Max),A,94.5
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.88
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.06
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.13
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.57
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76272
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88211
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89227
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (Min),A,12.88
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (Max),A,19.25
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,14.25
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.75
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.38
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.5
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.69
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.992
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90317
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64822
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (Min),A,26.12
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (Max),A,64.5
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,38.88
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.12
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,68.62
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.38
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,14.38
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.87
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87659
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94647
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97894
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (Min),A,42.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (Max),A,29.88
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,38.25
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.62
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.88
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.25
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.88
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,N Current (Min),A,36.88
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,N Current (Max),A,62.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.38
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (Min),A,61.25
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (Max),A,99.75
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.75
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (Min),A,43.62
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (Max),A,54.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (Min),A,63.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (Max),A,92.25
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.38
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.13
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.06
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.81
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73651
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85324
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8851
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (Min),A,13.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (Max),A,22.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,15.38
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.38
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.63
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98981
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86477
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7297
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (Min),A,21.75
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (Max),A,43.5
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,33.62
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.75
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,49.12
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,16.25
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.69
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9353
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92935
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98108
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (Min),A,44.25
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (Max),A,28.25
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,36.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.62
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.62
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,62.38
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,N Current (Min),A,37.25
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,N Current (Max),A,56.12
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (Min),A,63.75
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (Max),A,93.75
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (Min),A,43.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (Max),A,58.75
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.38
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (Min),A,68.12
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (Max),A,86.5
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.38
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.37
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.19
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.94
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79358
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87674
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91092
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (Min),A,13.75
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (Max),A,25.38
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,16.25
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.88
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,34.62
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.88
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.81
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.94
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9899
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84656
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68951
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (Min),A,25.62
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (Max),A,49.38
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,35.5
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.88
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,54.38
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.38
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,15.12
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,12.38
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.5
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.69
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85806
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93661
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98157
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (Min),A,58.38
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (Max),A,38.62
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.75
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.88
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,69.5
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.25
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,N Current (Min),A,35.75
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,N Current (Max),A,54.5
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.25
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Min),A,55.12
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Max),A,83.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Min),A,44.38
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Max),A,62.25
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.75
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Min),A,63.75
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Max),A,94.12
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.25
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.12
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.12
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.31
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82419
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84988
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89368
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (Min),A,14.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (Max),A,21.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,14.75
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.88
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.75
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,27.5
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.25
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.75
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.31
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9924
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.892
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66705
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (Min),A,27.25
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (Max),A,59.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,37.0
