Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.12
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,63.62
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.25
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,10.38
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.75
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.25
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.31
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.94
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.31
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89673
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93698
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97998
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (Min),A,63.25
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (Max),A,35.5
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.5
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.38
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,73.75
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Min),A,39.88
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Max),A,62.12
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.88
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Min),A,61.5
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Max),A,88.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.12
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Min),A,44.62
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Max),A,55.75
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.62
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Min),A,69.25
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Max),A,103.12
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T05:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.94
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.25
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91727
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90616
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90848
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (Min),A,13.88
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (Max),A,21.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,15.38
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.38
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,33.75
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.88
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.75
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.07
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.57
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99265
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91229
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6781
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (Min),A,27.38
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (Max),A,49.75
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,36.12
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,33.12
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,54.62
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.38
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.38
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.81
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.69
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79953
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93173
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97458
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (Min),A,47.5
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (Max),A,38.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.5
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.5
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,59.38
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.88
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Min),A,36.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Max),A,54.38
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.38
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Min),A,66.12
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Max),A,92.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.25
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Min),A,43.62
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Max),A,69.38
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.25
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Min),A,69.75
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Max),A,84.88
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.88
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.07
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.75
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.75
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9418
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86847
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91867
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (Min),A,13.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (Max),A,19.88
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,14.38
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.88
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.25
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,32.75
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.5
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.75
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.25
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99222
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85736
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62301
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (Min),A,24.38
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (Max),A,45.75
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,36.75
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,50.25
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.25
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.25
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.25
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.31
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.56
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91839
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93317
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97589
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (Min),A,51.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (Max),A,35.12
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,28.62
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,25.5
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,49.75
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,68.75
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Min),A,39.12
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Max),A,62.75
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.25
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Min),A,68.75
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Max),A,99.5
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.88
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Min),A,42.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Max),A,61.12
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Min),A,74.12
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Max),A,92.38
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.12
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.5
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.19
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91946
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81244
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91266
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (Min),A,13.12
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (Max),A,18.38
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,14.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.38
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.62
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.62
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.62
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-45.38
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99261
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88812
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62701
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (Min),A,26.25
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (Max),A,56.5
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,36.75
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.75
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,59.5
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.25
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,16.38
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.38
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,11.5
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.25
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.94
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91775
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92975
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97705
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (Min),A,43.75
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (Max),A,35.38
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.75
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.25
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,59.88
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Min),A,41.25
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Max),A,66.38
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,51.75
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Min),A,68.88
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Max),A,101.25
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.62
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Min),A,41.88
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Max),A,53.5
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.38
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Min),A,74.5
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Max),A,84.12
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.62
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.94
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.62
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.44
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90628
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83749
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92642
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (Min),A,12.88
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (Max),A,18.5
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,13.62
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.25
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,26.38
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.12
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.81
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.13
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99207
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86145
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64593
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (Min),A,23.12
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (Max),A,52.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,37.25
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.12
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,56.12
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.25
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.62
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.25
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.88
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.63
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81418
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92444
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98279
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (Min),A,50.25
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (Max),A,41.62
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.25
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.12
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,50.62
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,61.38
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Min),A,40.75
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Max),A,56.88
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,47.62
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Min),A,64.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Max),A,89.62
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Min),A,42.5
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Max),A,53.75
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.25
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Min),A,74.75
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Max),A,86.62
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.88
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.94
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.87
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
