Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.31
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91366
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91037
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88434
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (Min),A,13.5
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (Max),A,20.38
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,15.12
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.38
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,28.62
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.25
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,23.5
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.19
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98883
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87579
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65835
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (Min),A,25.5
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (Max),A,54.62
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,37.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,59.25
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.88
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.38
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.75
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.81
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78354
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93582
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98575
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (Min),A,54.75
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (Max),A,42.25
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.62
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,53.12
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,66.12
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.88
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Min),A,39.5
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Max),A,52.5
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,44.38
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Min),A,62.5
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Max),A,93.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.75
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Min),A,47.5
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Max),A,59.12
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Min),A,75.88
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Max),A,90.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.12
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.37
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.31
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.56
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91397
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88717
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88818
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (Min),A,13.38
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (Max),A,19.38
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,15.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.25
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.88
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.5
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,33.12
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.75
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.88
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.75
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99054
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85785
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67385
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (Min),A,20.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (Max),A,51.75
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,36.62
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,55.5
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.62
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,9.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.25
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.75
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70718
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93674
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98517
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (Min),A,58.5
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (Max),A,46.38
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.62
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,52.38
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,68.75
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.88
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Min),A,39.5
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Max),A,55.38
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.75
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Min),A,61.25
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Max),A,88.38
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.38
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Min),A,45.25
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Max),A,56.12
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.38
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Min),A,77.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Max),A,100.62
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.25
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T04:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.56
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.5
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.94
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91995
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85299
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89795
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (Min),A,13.75
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (Max),A,24.25
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,15.25
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.12
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,31.38
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,37.5
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.38
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.5
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-46.62
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99121
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87716
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63339
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (Min),A,27.62
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (Max),A,55.62
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,39.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,59.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.75
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.38
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.38
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,12.88
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.75
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.69
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74121
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95074
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98187
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (Min),A,51.38
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (Max),A,40.5
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,51.88
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,63.5
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.75
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Min),A,37.25
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Max),A,61.75
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,46.38
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Min),A,63.88
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Max),A,97.12
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Min),A,45.38
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Max),A,62.12
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.75
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Min),A,75.62
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Max),A,97.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.75
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.25
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.88
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.75
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93967
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84524
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90103
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (Min),A,13.62
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (Max),A,23.38
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,15.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.25
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,37.62
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,25.38
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.38
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.12
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.56
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.37
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9902
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84863
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69693
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (Min),A,16.75
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (Max),A,51.12
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,37.5
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,55.62
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.62
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.88
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.69
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77301
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96616
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98395
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (Min),A,60.25
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (Max),A,45.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.62
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,43.5
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,52.88
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,73.75
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.75
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Min),A,38.5
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Max),A,52.25
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,45.38
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Min),A,61.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Max),A,92.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.12
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Min),A,53.38
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Max),A,68.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.88
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Min),A,77.12
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Max),A,95.88
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.75
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.57
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.75
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.44
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90472
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88318
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91028
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (Min),A,13.62
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (Max),A,19.5
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,15.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.38
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.62
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.12
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.12
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.38
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.19
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98892
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80249
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69662
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (Min),A,20.38
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (Max),A,55.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,35.12
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.62
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,59.75
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.75
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.5
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.88
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.62
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81054
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97269
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98221
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (Min),A,59.5
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (Max),A,47.25
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.12
