Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.38
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.62
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,60.75
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,76.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Min),A,39.75
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Max),A,62.38
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,45.75
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Min),A,59.25
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Max),A,93.38
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.88
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Min),A,55.12
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Max),A,72.12
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Min),A,84.25
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Max),A,108.62
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.62
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.5
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.37
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.81
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90307
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90887
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88467
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (Min),A,13.88
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (Max),A,19.38
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,15.25
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.25
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.5
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.69
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.5
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99091
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7785
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66918
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (Min),A,22.88
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (Max),A,50.12
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,36.38
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,55.25
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.75
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,15.12
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.69
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72387
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97946
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98407
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (Min),A,58.88
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (Max),A,50.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.62
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,48.75
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,62.25
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,72.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.75
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Min),A,39.38
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Max),A,50.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,43.25
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Min),A,56.88
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Max),A,86.25
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.88
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Min),A,65.88
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Max),A,80.25
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Min),A,84.5
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Max),A,103.38
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.44
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.87
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.06
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8811
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89047
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89667
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (Min),A,13.38
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (Max),A,22.75
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,15.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.75
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.88
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.38
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,30.5
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.44
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-43.56
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99133
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87512
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.61138
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (Min),A,30.38
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (Max),A,47.88
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,39.88
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.88
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,52.12
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.62
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.62
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.12
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.37
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70871
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98279
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97571
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (Min),A,54.12
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (Max),A,46.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.62
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.25
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,60.5
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,70.88
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.88
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.98
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.08
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Min),A,39.5
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Max),A,51.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.25
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Min),A,58.25
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Max),A,89.12
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.25
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Min),A,66.12
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Max),A,79.12
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.12
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Min),A,84.88
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Max),A,100.12
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.31
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.06
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89386
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87131
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91614
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (Min),A,13.25
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (Max),A,21.38
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,14.75
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.25
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,27.62
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,34.38
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.38
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.44
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98892
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90137
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66381
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (Min),A,26.12
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (Max),A,53.38
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,38.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,57.5
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.25
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.38
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,11.88
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.81
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72113
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98303
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98071
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (Min),A,60.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (Max),A,50.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.62
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.25
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.62
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.25
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,61.75
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,75.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.81
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Min),A,38.38
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Max),A,52.88
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,43.12
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Min),A,54.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Max),A,91.62
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Min),A,65.5
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Max),A,78.88
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Min),A,86.38
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Max),A,103.5
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.25
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T03:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.56
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.87
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.87
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92526
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89154
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91922
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (Min),A,13.5
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (Max),A,19.5
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,14.88
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.5
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.5
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,27.25
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.5
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.62
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.75
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.69
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98828
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9108
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73687
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (Min),A,20.5
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (Max),A,50.88
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,35.88
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,55.25
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.25
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.62
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.75
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76956
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9863
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97607
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (Min),A,58.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (Max),A,47.25
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.38
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,56.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.12
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,61.5
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,75.38
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.25
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Min),A,38.38
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Max),A,50.62
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,41.62
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Min),A,63.62
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Max),A,89.5
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.38
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Min),A,66.12
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Max),A,86.62
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.25
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Min),A,87.25
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Max),A,104.12
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.88
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.44
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92261
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8728
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87912
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (Min),A,14.25
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (Max),A,22.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,16.25
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.38
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.88
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.25
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.88
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.75
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.19
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.25
