Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99197
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89606
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7001
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (Min),A,26.75
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (Max),A,48.5
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,39.25
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.12
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,52.38
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.12
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.38
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,14.5
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.75
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.31
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77505
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98767
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98709
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (Min),A,66.88
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (Max),A,54.25
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.62
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.75
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.12
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.62
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,64.75
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,80.75
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.62
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Min),A,38.38
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Max),A,50.62
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,42.88
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Min),A,64.12
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Max),A,91.38
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.75
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Min),A,60.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Max),A,84.75
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.25
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Min),A,89.75
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Max),A,106.75
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.75
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.44
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.88
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90237
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88693
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88632
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (Min),A,14.75
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (Max),A,18.75
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,15.75
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.5
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.88
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.62
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.5
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.19
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99152
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85135
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72833
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (Min),A,23.38
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (Max),A,49.88
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,38.25
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.62
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,54.75
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.12
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.75
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.75
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76095
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98618
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98911
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (Min),A,62.62
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (Max),A,51.88
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.5
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,59.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.25
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,57.88
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,77.88
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.12
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Min),A,38.25
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Max),A,57.88
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Min),A,66.12
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Max),A,92.75
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.62
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Min),A,60.5
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Max),A,90.5
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.75
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Min),A,82.25
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Max),A,109.62
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.12
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.62
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.13
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.25
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90515
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87948
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91366
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (Min),A,14.62
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (Max),A,23.25
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,15.75
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.88
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.12
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.62
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,37.5
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.75
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.38
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.06
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98941
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88324
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74609
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (Min),A,26.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (Max),A,54.62
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,36.88
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,59.5
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.25
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,15.62
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.75
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.37
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79586
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99213
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98834
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (Min),A,69.75
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (Max),A,59.25
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.38
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,48.88
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,75.5
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.88
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,61.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,82.25
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.12
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Min),A,39.75
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Max),A,58.88
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,46.62
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Min),A,65.12
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Max),A,93.88
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.75
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Min),A,77.5
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Max),A,103.62
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.62
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Min),A,87.75
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Max),A,115.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.75
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.18
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.5
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.75
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89285
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8678
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91916
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (Min),A,14.88
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (Max),A,19.12
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,16.25
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.38
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,25.75
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.62
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,30.25
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.44
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.75
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99173
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86835
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82306
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (Min),A,23.5
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (Max),A,58.62
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,38.38
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.25
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,64.38
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,15.25
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.25
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.38
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.44
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81515
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98962
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97983
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (Min),A,59.62
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (Max),A,48.38
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.5
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.12
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,67.5
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.88
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,58.75
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,71.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Min),A,39.38
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Max),A,49.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,42.75
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Min),A,66.75
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Max),A,98.25
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.75
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Min),A,60.75
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Max),A,94.5
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Min),A,85.38
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Max),A,102.75
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.44
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.81
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.81
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84146
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88345
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90188
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (Min),A,15.62
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (Max),A,22.62
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,17.25
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,34.38
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.62
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.88
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.12
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.94
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.19
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99124
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85495
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79171
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (Min),A,26.75
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (Max),A,52.12
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,37.88
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.25
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,56.5
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.12
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.62
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,20.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.69
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81122
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9903
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98367
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (Min),A,60.38
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (Max),A,50.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.62
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.62
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,62.38
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.88
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,58.88
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,74.88
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.47
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Min),A,39.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Max),A,54.38
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Min),A,60.25
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Max),A,92.88
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.75
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Min),A,65.25
