Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Max),A,94.25
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.25
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Min),A,86.62
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Max),A,104.5
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.25
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T02:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.31
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.75
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.07
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77917
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8714
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93491
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (Min),A,16.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (Max),A,26.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,18.88
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.75
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,27.88
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.38
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,36.88
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.68
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.25
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98886
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87231
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74798
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (Min),A,26.88
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (Max),A,49.88
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,37.75
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,34.25
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,53.88
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,14.38
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.19
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78012
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98801
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97797
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (Min),A,52.38
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (Max),A,43.75
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.75
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,62.25
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.12
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,59.25
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.25
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.25
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.69
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Min),A,38.88
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Max),A,51.75
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Min),A,61.5
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Max),A,80.38
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.75
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Min),A,65.75
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Max),A,89.75
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.38
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Min),A,87.75
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Max),A,111.25
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.31
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79104
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89532
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9111
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (Min),A,15.88
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (Max),A,22.12
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,17.62
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.75
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.25
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.38
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.38
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.88
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.56
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.13
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98828
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83194
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76474
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (Min),A,24.38
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (Max),A,52.88
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,35.62
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.38
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,57.25
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.12
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.75
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.75
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.06
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77661
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98657
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98087
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (Min),A,60.12
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (Max),A,45.62
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.62
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,54.62
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.62
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,49.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,75.12
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.25
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.67
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Min),A,38.5
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Max),A,63.38
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,45.75
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Min),A,60.25
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Max),A,89.88
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.75
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Min),A,61.75
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Max),A,86.88
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Min),A,77.38
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Max),A,113.12
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.25
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.5
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.56
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.94
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83029
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87887
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92163
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (Min),A,15.88
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (Max),A,26.75
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,17.88
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.75
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,38.5
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.56
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.94
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9906
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80465
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89587
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (Min),A,24.25
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (Max),A,52.38
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,35.38
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,34.5
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,63.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.62
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.25
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.06
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78766
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98053
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98685
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (Min),A,53.75
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (Max),A,41.75
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.88
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,46.75
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,70.62
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.88
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.77
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.97
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Min),A,39.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Max),A,61.5
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.12
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Min),A,62.5
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Max),A,90.38
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Min),A,60.38
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Max),A,75.38
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Min),A,77.38
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Max),A,120.38
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.88
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.19
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.31
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.13
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82776
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85217
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93426
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (Min),A,15.88
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (Max),A,23.25
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,17.75
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,28.38
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.62
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,39.75
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.25
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.62
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98901
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87048
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78195
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (Min),A,22.12
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (Max),A,47.75
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,36.25
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.75
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,53.12
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.75
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.75
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,29.38
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.44
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79232
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9776
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98029
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (Min),A,50.88
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (Max),A,38.88
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.38
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.88
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.25
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.88
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,63.38
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.38
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.64
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.56
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.67
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Min),A,40.5
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Max),A,60.12
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,48.25
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Min),A,60.25
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Max),A,90.25
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Min),A,59.88
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Max),A,70.25
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.88
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Min),A,78.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Max),A,111.38
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.62
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.31
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.31
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83545
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87015
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89947
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (Min),A,15.75
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (Max),A,21.88
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,17.38
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.88
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.38
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.38
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.5
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.38
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.62
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.12
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98734
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86874
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89636
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (Min),A,21.5
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (Max),A,50.75
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,34.25
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,58.62
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.25
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,21.75
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.81
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
