Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78268
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98245
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98087
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (Min),A,54.75
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (Max),A,40.62
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.75
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.38
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.25
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,68.75
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.75
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Min),A,39.88
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Max),A,56.25
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,47.25
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Min),A,59.88
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Max),A,91.62
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Min),A,60.75
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Max),A,81.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.62
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Min),A,79.5
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Max),A,111.88
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.88
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.75
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83572
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89465
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8728
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (Min),A,16.75
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (Max),A,23.75
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,17.75
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.5
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,35.62
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.12
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.88
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.94
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98837
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86276
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87478
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (Min),A,25.75
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (Max),A,60.5
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,39.62
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.25
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,65.88
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.88
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.62
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.25
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.56
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.25
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.06
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77066
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98618
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98062
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (Min),A,57.5
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (Max),A,42.38
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.12
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,51.25
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.38
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,45.88
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,70.25
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,N Current (Min),A,40.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,N Current (Max),A,55.38
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Min),A,63.88
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Max),A,98.38
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.62
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Min),A,61.88
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Max),A,85.75
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.12
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Min),A,72.25
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Max),A,112.5
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.75
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T01:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.06
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.63
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.81
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83719
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.893
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8815
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (Min),A,17.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (Max),A,28.25
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,18.62
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.25
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.62
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,38.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.62
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.19
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.13
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9931
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86035
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72082
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (Min),A,37.62
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (Max),A,59.38
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,46.88
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,42.5
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,65.12
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.25
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.75
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.12
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.5
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.75
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73169
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98929
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98233
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (Min),A,54.25
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (Max),A,46.12
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.62
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,59.25
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.12
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.75
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,67.75
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.88
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,N Current (Min),A,40.88
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,N Current (Max),A,51.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,43.62
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Min),A,72.62
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Max),A,101.62
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.88
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Min),A,61.62
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Max),A,101.12
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.62
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Min),A,75.12
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Max),A,108.75
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.25
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.56
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.37
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79773
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89755
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92218
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (Min),A,17.12
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (Max),A,28.5
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,20.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.62
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,37.62
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.12
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,38.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.38
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.56
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99112
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80056
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72802
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (Min),A,31.75
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (Max),A,64.88
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,44.38
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,37.88
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,70.62
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.62
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.25
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.25
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.25
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.69
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77584
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99005
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98776
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (Min),A,60.88
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (Max),A,50.62
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.88
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,40.88
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,56.88
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,56.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,76.38
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.62
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,N Current (Min),A,40.75
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,N Current (Max),A,56.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Min),A,69.12
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Max),A,102.88
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Min),A,74.25
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Max),A,96.38
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.62
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Min),A,83.75
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Max),A,113.88
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.88
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.69
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.69
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86123
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88898
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94693
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (Min),A,17.38
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (Max),A,22.88
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,19.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.25
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.88
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.88
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,29.12
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,33.88
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.12
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.12
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.87
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99182
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89297
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72854
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (Min),A,30.62
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (Max),A,65.5
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,47.25
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,39.5
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,71.88
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.62
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,16.5
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.88
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.38
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.19
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.94
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88537
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98755
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98611
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (Min),A,67.5
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (Max),A,41.62
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,31.12
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.38
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.12
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,67.62
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.62
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,46.38
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,84.38
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,N Current (Min),A,41.88
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,N Current (Max),A,55.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (Min),A,75.62
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (Max),A,117.88
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.25
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (Min),A,70.75
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (Max),A,101.75
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.38
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (Min),A,86.12
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (Max),A,121.25
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.75
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.38
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.69
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.69
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85605
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8938
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95856
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (Min),A,17.62
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (Max),A,30.62
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,20.38
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.12
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
