Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.75
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,38.62
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.5
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,44.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.25
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.56
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.81
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9899
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87744
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68521
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (Min),A,24.62
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (Max),A,51.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,39.25
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.88
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,55.12
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.75
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.38
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,16.5
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.25
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.75
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.31
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93393
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98025
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97662
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (Min),A,43.38
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (Max),A,30.38
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.38
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.12
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.25
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.62
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,71.25
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.88
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Min),A,43.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Max),A,56.38
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,48.38
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Min),A,70.5
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Max),A,105.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Min),A,70.62
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Max),A,87.38
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.75
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Min),A,82.75
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Max),A,110.88
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.75
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.56
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.31
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86865
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90164
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95459
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (Min),A,18.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (Max),A,34.38
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,20.62
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.12
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,31.5
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,49.5
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.81
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.69
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99213
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88852
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7463
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (Min),A,29.75
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (Max),A,60.12
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,42.62
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,39.12
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,65.5
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.88
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,15.62
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.75
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.94
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78228
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97406
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97415
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (Min),A,47.88
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (Max),A,36.5
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.38
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.25
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.12
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.25
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,64.12
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.25
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Min),A,43.75
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Max),A,58.5
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,48.38
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Min),A,70.25
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Max),A,104.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.38
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Min),A,58.38
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Max),A,81.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.12
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Min),A,87.88
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Max),A,105.5
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.38
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.38
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92242
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90018
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96054
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (Min),A,18.88
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (Max),A,31.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,23.12
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.25
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.88
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.75
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,31.75
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,25.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,51.88
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.88
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.87
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.06
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99124
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94272
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72576
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (Min),A,27.25
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (Max),A,54.25
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,37.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.88
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,63.88
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.25
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,24.88
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.88
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.44
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77484
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96747
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97061
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (Min),A,49.62
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (Max),A,35.12
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.5
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,45.88
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,63.5
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Min),A,45.88
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Max),A,60.75
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,50.75
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Min),A,71.25
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Max),A,113.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.75
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Min),A,63.88
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Max),A,86.88
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Min),A,81.25
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Max),A,116.5
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-28T00:00:00.000+00:00,ambient,,Temperature,C,0.0
